Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.87
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.89
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.72
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.48
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.48
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.66
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.53
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.52
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.27
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.43
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.59
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.86
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
921740,FRANKLYN ROAD (G235),2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.55
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
