Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.78
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.45
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.31
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.59
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.07
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.49
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.83
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.33
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
921740,FRANKLYN ROAD (G235),2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.66
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.44
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.93
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
