Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.82
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.56
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.83
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.96
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.41
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,84.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.89
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.38
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
921740,FRANKLYN ROAD (G235),2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.47
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.25
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.86
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
921740,FRANKLYN ROAD (G235),2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.82
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.44
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.93
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.86
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.17
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
