Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.33
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.28
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.92
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.07
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.33
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.07
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.02
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.71
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.17
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.52
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,3.2
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.12
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.46
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.55
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
921740,FRANKLYN ROAD (G235),2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.48
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.73
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,29.85
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,124.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,3.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.51
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.93
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.53
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,82.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,93.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.82
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.28
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.79
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.91
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.26
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,82.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.62
