Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.28
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.08
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.41
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,97.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.59
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.88
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.26
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.29
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,97.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.24
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.51
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.67
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.74
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.54
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.48
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.16
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.48
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.47
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.61
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.44
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
921740,FRANKLYN ROAD (G235),2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.32
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.28
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.57
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,91.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.73
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.33
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.98
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.79
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.21
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.58
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.04
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,97.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.69
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.19
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.89
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.98
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.68
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,87.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,103.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.26
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.42
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.55
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.87
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.46
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.31
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,95.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,90.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.52
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
