Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,3.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.24
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.89
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.11
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.68
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.68
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.41
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.31
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,93.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.65
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.09
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.58
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.96
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.27
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.45
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,79.2
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.66
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.89
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.7
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.94
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.69
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.25
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
921740,FRANKLYN ROAD (G235),2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.19
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.74
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.66
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.52
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.33
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.96
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,3.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.08
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.44
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.34
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.11
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.53
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.73
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.15
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.26
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.92
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,3.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.95
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.48
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.43
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.05
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.48
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.95
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.12
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,3.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.72
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.59
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.27
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.59
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.03
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.23
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.87
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.83
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,3.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.43
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.37
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.45
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.92
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.46
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.25
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.41
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,86.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
