Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,3.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.31
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.63
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.16
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.78
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.1
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.85
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,3.6
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.76
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.42
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
921740,FRANKLYN ROAD (G235),2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.13
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.02
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.18
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.63
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.25
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,3.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.35
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.25
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.47
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.09
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,98.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,3.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.14
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.23
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,3.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.49
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.42
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,84.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.45
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,4.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.42
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.64
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.01
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.55
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,N Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,3.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,4.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.13
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.91
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.51
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.23
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,3.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,4.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
