Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.17
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.15
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.62
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,84.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,4.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.97
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
921740,FRANKLYN ROAD (G235),2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.61
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.74
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.94
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,98.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,4.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.68
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.65
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,N Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,4.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,4.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.59
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.14
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,N Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,85.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,3.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,4.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.74
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.44
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.91
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,3.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,5.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.46
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.13
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.13
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.76
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,96.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,3.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.97
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.36
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.15
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,62.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,98.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
