Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.54
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
921740,FRANKLYN ROAD (G235),2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.45
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.79
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,5.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.81
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.39
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.36
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.38
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.78
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.24
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.68
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.82
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.91
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.56
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.79
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.43
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.56
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.05
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.75
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.49
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.66
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.72
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921740,FRANKLYN ROAD (G235),2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.92
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.23
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.71
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.23
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
