Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,5.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.92
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.31
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.07
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.62
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,81.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,77.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,108.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.17
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.78
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.27
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.18
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.11
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,99.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.66
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,5.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.69
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.05
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.48
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.32
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.12
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,102.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.79
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.59
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.34
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,90.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,89.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.18
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.49
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.36
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.16
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,99.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.05
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.46
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
921740,FRANKLYN ROAD (G235),2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.93
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.44
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.23
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,80.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,3.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,8.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.48
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.51
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.34
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.95
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,113.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
