Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,8.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.82
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.65
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.55
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.99
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.96
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,115.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,95.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.11
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.82
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.81
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.17
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.96
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,88.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.95
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.68
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.15
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.95
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.86
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,92.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,4.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.88
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.29
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.69
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.13
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.44
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,82.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,92.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,4.3
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.48
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
921740,FRANKLYN ROAD (G235),2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.48
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.33
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.07
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.71
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,75.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,102.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,3.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.47
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.09
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.52
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,33.55
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.72
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,102.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,141.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,111.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.56
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
