Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.68
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,38.08
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.33
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,160.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,115.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,3.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.14
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.33
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.79
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,30.38
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.62
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,125.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,1.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.55
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.76
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.16
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,119.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,1.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.41
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.26
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.41
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.69
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,91.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
921740,FRANKLYN ROAD (G235),2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.25
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.79
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,88.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.36
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.71
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.72
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,102.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,68.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.23
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.36
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.52
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.28
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.22
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,98.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
