Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.54
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.64
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,110.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,-0.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.15
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.52
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.41
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,79.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.98
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.15
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
921740,FRANKLYN ROAD (G235),2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.95
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.04
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,63.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,72.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.09
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.97
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.34
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.49
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.43
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,92.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.56
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.93
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
