Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,-1.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.27
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.18
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,93.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.86
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.87
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.69
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.71
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
921740,FRANKLYN ROAD (G235),2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.58
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.65
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,-1.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.68
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.95
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,-1.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.81
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.68
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.12
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,-1.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.65
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.35
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.97
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,29.0
