Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,-1.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.79
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.66
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.15
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.18
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.03
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
921740,FRANKLYN ROAD (G235),2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.89
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.35
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.15
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.51
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.99
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.95
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.33
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
