Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.44
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
921740,FRANKLYN ROAD (G235),2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.77
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.97
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.18
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.37
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.79
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.57
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.07
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,18.21
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.13
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.29
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.86
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.84
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
