Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
921740,FRANKLYN ROAD (G235),2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.93
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.59
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.19
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.35
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.08
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.71
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.58
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.63
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,13.47
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.93
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.73
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.18
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.64
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.87
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
921740,FRANKLYN ROAD (G235),2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.53
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
