Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.51
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,-2.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.36
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.95
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.84
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
921740,FRANKLYN ROAD (G235),2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.86
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.69
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,-1.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
