Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,-1.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.99
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,-1.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.45
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.99
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.99
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.43
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.85
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,-1.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
921740,FRANKLYN ROAD (G235),2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.95
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.55
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.29
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
