Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.36
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.86
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.14
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.58
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.62
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.32
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
921740,FRANKLYN ROAD (G235),2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.58
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.01
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,-1.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.91
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.06
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.17
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,-1.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.35
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.59
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
