Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,-1.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.45
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.95
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.49
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
921740,FRANKLYN ROAD (G235),2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.46
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.14
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
921740,FRANKLYN ROAD (G235),2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.11
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.71
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.44
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.12
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.79
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,-0.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.71
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
