Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.57
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.08
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.65
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,-0.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
921740,FRANKLYN ROAD (G235),2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.75
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.34
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.96
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,-0.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
921740,FRANKLYN ROAD (G235),2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.22
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.87
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.56
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.38
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.75
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.54
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.16
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.55
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.24
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
