Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.08
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.51
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
921740,FRANKLYN ROAD (G235),2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.57
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.22
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.95
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.61
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.03
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.36
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.45
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.87
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.16
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.12
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
