Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.83
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.31
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
921740,FRANKLYN ROAD (G235),2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.36
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.24
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.12
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.68
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.07
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.31
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.22
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.07
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.13
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.99
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.45
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.55
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
