Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
921740,FRANKLYN ROAD (G235),2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.18
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.36
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.84
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.78
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.86
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.24
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.64
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.28
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.18
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.85
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.59
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.95
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.96
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.41
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.29
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.72
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.78
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.07
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.01
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.68
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
921740,FRANKLYN ROAD (G235),2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.79
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.69
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.59
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,122.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
