Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,3.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.69
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.58
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.57
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.17
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.42
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.36
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,69.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,116.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,3.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.28
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.28
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.67
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.64
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.68
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.19
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.98
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,77.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.15
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.98
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.42
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.31
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.95
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.01
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.55
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.17
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.57
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.76
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.17
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.38
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
921740,FRANKLYN ROAD (G235),2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.36
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.25
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.53
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,91.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.51
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.38
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
