Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.18
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.61
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.35
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.46
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,77.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.74
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.18
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.81
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.74
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.52
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.09
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.34
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.74
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.92
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.28
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.14
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.74
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.67
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,94.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.02
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.17
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.36
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.58
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.96
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.73
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.16
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.15
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,79.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,109.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.51
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.99
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.29
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.61
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
921740,FRANKLYN ROAD (G235),2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.78
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.12
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.15
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.27
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,85.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,93.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,96.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.11
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.11
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.49
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.22
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.71
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.64
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,85.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,106.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.92
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
