Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.65
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.84
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.58
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.23
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.68
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.84
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.39
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.19
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.36
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.67
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.54
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.87
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,96.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.75
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.68
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.63
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.93
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.69
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.97
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.39
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.47
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.24
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.51
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.62
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.74
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.81
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.25
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.92
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
921740,FRANKLYN ROAD (G235),2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.68
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.97
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.64
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.09
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,93.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.39
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.47
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.39
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.72
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.95
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.41
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.29
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,101.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
