Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.41
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.87
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.67
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.87
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,103.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.46
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.37
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.11
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.97
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.68
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.06
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
921740,FRANKLYN ROAD (G235),2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.67
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.42
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.12
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.41
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.11
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.97
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.32
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.59
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
