Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.65
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.29
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.26
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.76
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.61
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.31
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.07
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.67
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.44
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,75.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
921740,FRANKLYN ROAD (G235),2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.63
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.06
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.63
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.45
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.93
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.24
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.98
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.57
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,77.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.62
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.92
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.88
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.15
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.78
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.17
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.93
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.15
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
