Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.13
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.42
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.94
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.12
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.49
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
921740,FRANKLYN ROAD (G235),2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.15
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.41
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.87
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.64
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,85.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.11
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.22
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.39
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.88
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.87
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,114.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.13
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.45
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.16
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.68
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.96
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.33
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,109.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,90.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.18
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.67
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.98
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.99
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.57
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.42
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.89
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,91.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,88.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,12.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.15
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.16
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.14
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.77
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.27
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.92
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.74
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,97.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.12
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
