Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.66
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.19
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.14
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.75
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,99.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.17
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
921740,FRANKLYN ROAD (G235),2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.83
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.66
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.77
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.97
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.73
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.86
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,112.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.29
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.23
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,105.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.72
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.48
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.78
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.81
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.75
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.82
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.95
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.61
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.11
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.57
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,96.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
