Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.42
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
921740,FRANKLYN ROAD (G235),2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.62
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.52
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.83
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.51
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.96
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.69
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.46
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,87.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.88
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.83
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,11.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.56
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.22
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.46
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.72
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.86
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.81
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.44
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,78.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
921740,FRANKLYN ROAD (G235),2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
