Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.51
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.08
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.43
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,96.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,10.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.14
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.55
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.36
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.26
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,10.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.27
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.52
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,93.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.13
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.97
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.72
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.36
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.12
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,116.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.35
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.79
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.51
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,101.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,9.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.17
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.37
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.15
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.81
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,117.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.1
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
921740,FRANKLYN ROAD (G235),2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.13
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.47
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.77
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.74
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,101.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,8.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
