Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.39
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.05
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.75
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,8.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.52
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.13
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.69
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.75
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.66
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.77
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.58
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,7.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.49
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.28
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,7.6
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
921740,FRANKLYN ROAD (G235),2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.35
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.34
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,3.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.52
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.22
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.78
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
