Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,7.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.85
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.37
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.84
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,3.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,7.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.85
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.97
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.69
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.46
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,3.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,7.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.58
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,6.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.61
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.92
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.54
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
921740,FRANKLYN ROAD (G235),2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.75
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.01
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.28
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,6.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.42
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.93
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
