Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.82
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.27
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.68
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,6.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.49
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.46
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,6.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.05
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.02
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,6.3
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
921740,FRANKLYN ROAD (G235),2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.19
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,6.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.45
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,6.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.52
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,6.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
