Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.21
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.38
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.51
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,6.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.69
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.43
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.49
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.58
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.99
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.31
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.27
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
921740,FRANKLYN ROAD (G235),2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.37
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.92
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.43
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.93
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.33
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.39
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.09
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.56
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
