Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.39
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
921740,FRANKLYN ROAD (G235),2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.95
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.54
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
