Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,5.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.27
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,5.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
921740,FRANKLYN ROAD (G235),2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.86
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,4.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.81
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,4.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.95
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.47
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,4.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,5.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,5.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.67
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
