Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
921740,FRANKLYN ROAD (G235),2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,5.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.58
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.62
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.82
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.26
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.73
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.53
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.55
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,5.2
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
921740,FRANKLYN ROAD (G235),2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
