Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.56
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.86
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.25
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.95
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.18
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.49
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.85
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.26
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
921740,FRANKLYN ROAD (G235),2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.21
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
