Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.64
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.99
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.53
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.63
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.43
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,5.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.31
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.09
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.16
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.74
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
921740,FRANKLYN ROAD (G235),2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.73
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.03
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.51
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,66.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.68
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.32
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
