Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.48
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.97
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.93
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.34
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.78
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.95
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.85
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
921740,FRANKLYN ROAD (G235),2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.35
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.97
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.39
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.12
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
