Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.33
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.17
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.13
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
921740,FRANKLYN ROAD (G235),2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.08
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.26
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.11
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.03
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.19
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.69
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,71.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.68
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.66
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.38
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.09
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
