Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.42
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.15
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.67
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.92
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.69
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.44
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.42
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.98
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.97
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.48
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.85
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.26
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.56
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.38
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
921740,FRANKLYN ROAD (G235),2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.75
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.27
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,6.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.34
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.27
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.59
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.37
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.64
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.52
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.42
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.06
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.66
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.05
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.89
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,3.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
