Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.84
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.64
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.02
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.22
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.75
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,100.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
921740,FRANKLYN ROAD (G235),2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.84
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.77
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.12
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.99
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,6.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.41
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.68
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.51
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.96
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,97.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.09
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,6.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.63
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.61
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.35
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.45
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.35
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.71
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.08
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,72.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,4.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,7.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.56
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,77.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,3.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
