Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,7.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.94
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.61
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.26
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,92.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,3.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.66
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
921740,FRANKLYN ROAD (G235),2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.82
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.78
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.87
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,70.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.89
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.79
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.22
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.89
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.85
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.17
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,120.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,3.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.07
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.67
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.05
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.72
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.44
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.35
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.28
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.73
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.99
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.16
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.42
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.09
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.37
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.67
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.66
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.98
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.41
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.33
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.94
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,94.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.77
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.62
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.26
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.31
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.91
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.36
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.57
