Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.46
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.84
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.57
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.52
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.15
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
921740,FRANKLYN ROAD (G235),2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.92
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.35
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.22
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.21
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.25
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.83
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.29
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.86
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.51
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.81
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.88
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.74
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,117.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,3.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.56
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.95
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.58
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.05
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.94
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.56
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.24
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,72.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,121.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.93
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,7.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.52
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.04
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.32
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.09
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.89
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.86
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,32.22
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,135.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,7.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.31
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.38
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.68
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.53
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.11
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.16
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,103.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,7.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.4
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.09
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.99
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.09
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.65
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.29
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,7.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
