Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.07
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
921740,FRANKLYN ROAD (G235),2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.42
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.24
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,7.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.54
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.48
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.38
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,7.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.92
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.85
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,8.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.31
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.46
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.84
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,8.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.56
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.13
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.78
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.79
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.19
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
921740,FRANKLYN ROAD (G235),2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.73
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.26
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
