Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.77
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.27
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.37
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.16
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.87
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.13
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.93
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.82
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.18
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.96
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.88
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.62
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.13
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.27
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,8.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
921740,FRANKLYN ROAD (G235),2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.91
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.27
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.33
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,8.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.32
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.21
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
