Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.41
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.06
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.34
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.17
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.45
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.48
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.09
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.18
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.11
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.17
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.97
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.26
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
921740,FRANKLYN ROAD (G235),2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.18
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.16
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,9.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.15
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,9.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
