Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.68
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.05
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.94
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,106.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.21
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.64
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.62
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.08
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.22
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,74.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.18
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.17
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.28
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.24
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,34.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.66
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.71
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.69
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,102.3
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
921740,FRANKLYN ROAD (G235),2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.88
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.85
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.58
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.72
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.42
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,105.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.08
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.76
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.57
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,99.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.82
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.47
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,91.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
