Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.35
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.38
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.82
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,90.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,3.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.27
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.68
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.29
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.67
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.35
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.53
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.14
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.9
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,9.4
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
921740,FRANKLYN ROAD (G235),2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.64
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.46
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.48
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.83
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.45
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.26
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.26
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.18
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.26
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,8.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.83
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.13
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
