Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,7.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.55
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.37
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.64
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.57
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,7.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.86
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.31
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,82.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
921740,FRANKLYN ROAD (G235),2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.34
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.06
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.17
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.23
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.79
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.01
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,7.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.91
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.86
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.61
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,6.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.18
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.99
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.84
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.17
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.92
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.62
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
