Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
921740,FRANKLYN ROAD (G235),2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.81
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.14
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.62
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.51
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.68
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.91
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.57
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.34
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.72
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.49
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.03
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.93
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.22
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.84
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.85
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
