Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
921740,FRANKLYN ROAD (G235),2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.65
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.94
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.39
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.33
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.91
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.74
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.41
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.79
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.89
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.07
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
