Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
921740,FRANKLYN ROAD (G235),2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,21.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.53
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
921740,FRANKLYN ROAD (G235),2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.47
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.06
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.24
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.15
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,6.9
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,7.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.81
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.41
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.92
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,7.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
921740,FRANKLYN ROAD (G235),2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.79
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.94
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.63
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
