Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.68
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.99
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.43
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,7.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.64
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.08
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.03
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,7.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.19
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,7.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,19.12
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.86
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,29.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.86
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,8.1
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
921740,FRANKLYN ROAD (G235),2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,15.57
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.73
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.46
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.13
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
