Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.67
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,18.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.25
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.86
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.82
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.58
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.56
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,2.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.08
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.46
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.74
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.21
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.11
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,9.4
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
921740,FRANKLYN ROAD (G235),2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.46
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.65
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.21
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
