Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.35
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.41
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.43
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.99
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,10.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.56
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.91
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,1.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,11.1
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
921740,FRANKLYN ROAD (G235),2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.64
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.86
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.47
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.77
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.25
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.19
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.21
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.89
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.78
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
