Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.45
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.87
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.61
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,12.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,4.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.06
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
921740,FRANKLYN ROAD (G235),2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.24
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.64
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,5.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.77
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,14.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,11.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.46
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.76
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,11.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.04
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.58
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.14
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,18.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.74
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
