Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,11.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.38
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.68
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.45
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.06
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.46
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,16.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,4.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
921740,FRANKLYN ROAD (G235),2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.95
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,5.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.54
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.21
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.22
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.01
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,5.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,17.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,5.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.61
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.71
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,5.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.93
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,15.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
