Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.47
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.49
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.04
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
921740,FRANKLYN ROAD (G235),2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.73
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.04
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.97
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.45
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.09
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,23.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.49
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.38
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,22.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,12.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.17
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.26
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.78
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.91
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,25.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.01
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.83
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.17
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,19.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.02
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,0.7
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,11.9
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921740,FRANKLYN ROAD (G235),2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
